Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.73
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
414269,Shortlanesend Estate,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.72
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.4
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.47
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.89
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
414269,Shortlanesend Estate,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.65
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,85.2
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,142.6
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
414269,Shortlanesend Estate,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.31
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.43
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,129.2
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.97
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
414269,Shortlanesend Estate,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,19.08
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,80.5
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.54
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.21
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,90.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.6
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.15
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
414269,Shortlanesend Estate,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,22.76
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,93.4
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.79
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,138.4
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
414269,Shortlanesend Estate,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.79
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.49
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,97.1
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,147.0
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
414269,Shortlanesend Estate,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.9
