Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.64
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.65
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.92
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
414269,Shortlanesend Estate,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.96
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
414269,Shortlanesend Estate,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
414269,Shortlanesend Estate,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
414269,Shortlanesend Estate,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.04
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,68.0
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
414269,Shortlanesend Estate,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
