Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
414269,Shortlanesend Estate,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
414269,Shortlanesend Estate,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
414269,Shortlanesend Estate,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.81
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
