Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
414269,Shortlanesend Estate,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
414269,Shortlanesend Estate,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.42
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
414269,Shortlanesend Estate,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414269,Shortlanesend Estate,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.33
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.93
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.53
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
