Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
414269,Shortlanesend Estate,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.23
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.45
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.35
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
414269,Shortlanesend Estate,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.24
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
414269,Shortlanesend Estate,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.89
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.18
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.38
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
414269,Shortlanesend Estate,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.71
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.27
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
414269,Shortlanesend Estate,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.99
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.38
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
414269,Shortlanesend Estate,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.35
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.87
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.2
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
