Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
414269,Shortlanesend Estate,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
414269,Shortlanesend Estate,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
414269,Shortlanesend Estate,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.48
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.16
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
414269,Shortlanesend Estate,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
414269,Shortlanesend Estate,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.75
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,59.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.63
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414269,Shortlanesend Estate,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.16
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.55
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
