Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
414269,Shortlanesend Estate,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.97
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.68
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.28
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.29
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.22
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.89
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
414269,Shortlanesend Estate,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.27
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
414269,Shortlanesend Estate,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.25
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
414269,Shortlanesend Estate,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.07
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
414269,Shortlanesend Estate,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.23
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
414269,Shortlanesend Estate,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
414269,Shortlanesend Estate,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.89
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
