Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
414269,Shortlanesend Estate,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.44
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,110.4
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.8
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
414269,Shortlanesend Estate,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.09
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.25
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
414269,Shortlanesend Estate,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.62
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.45
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
