Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.91
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.39
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,58.7
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.1
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.81
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414269,Shortlanesend Estate,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414269,Shortlanesend Estate,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414269,Shortlanesend Estate,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
