Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
414269,Shortlanesend Estate,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
414269,Shortlanesend Estate,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.31
