Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
414269,Shortlanesend Estate,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
