Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414269,Shortlanesend Estate,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414269,Shortlanesend Estate,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
