Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
414269,Shortlanesend Estate,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
414269,Shortlanesend Estate,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
414269,Shortlanesend Estate,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
414269,Shortlanesend Estate,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
