Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.51
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414269,Shortlanesend Estate,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
