Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
414269,Shortlanesend Estate,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414269,Shortlanesend Estate,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
414269,Shortlanesend Estate,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
414269,Shortlanesend Estate,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
