Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414269,Shortlanesend Estate,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.7
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
