Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414269,Shortlanesend Estate,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.24
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
414269,Shortlanesend Estate,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.76
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.28
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.36
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
