Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414269,Shortlanesend Estate,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.9
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.54
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
414269,Shortlanesend Estate,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
