Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414269,Shortlanesend Estate,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
414269,Shortlanesend Estate,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414269,Shortlanesend Estate,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
414269,Shortlanesend Estate,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414269,Shortlanesend Estate,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
414269,Shortlanesend Estate,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
