Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414269,Shortlanesend Estate,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
414269,Shortlanesend Estate,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.53
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.19
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
414269,Shortlanesend Estate,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.97
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
414269,Shortlanesend Estate,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.4
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.91
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.5
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
414269,Shortlanesend Estate,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.06
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.98
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,70.4
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
