Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
414269,Shortlanesend Estate,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.01
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.59
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414269,Shortlanesend Estate,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.87
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.46
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
414269,Shortlanesend Estate,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,21.29
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,88.1
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.51
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,50.3
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
414269,Shortlanesend Estate,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.27
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.84
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
414269,Shortlanesend Estate,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.41
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
414269,Shortlanesend Estate,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
