Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.61
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.21
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
414269,Shortlanesend Estate,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.67
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.78
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
414269,Shortlanesend Estate,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
414269,Shortlanesend Estate,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.51
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
414269,Shortlanesend Estate,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.14
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.27
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.41
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
414269,Shortlanesend Estate,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
414269,Shortlanesend Estate,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.13
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
