Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,39.0
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
414269,Shortlanesend Estate,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.45
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.87
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.84
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.7
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.45
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
414269,Shortlanesend Estate,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
414269,Shortlanesend Estate,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.17
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,38.9
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
414269,Shortlanesend Estate,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
414269,Shortlanesend Estate,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
