Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.8
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.7
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.87
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414269,Shortlanesend Estate,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.08
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
