Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
414269,Shortlanesend Estate,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
414269,Shortlanesend Estate,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414269,Shortlanesend Estate,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
