Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
414269,Shortlanesend Estate,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
414269,Shortlanesend Estate,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.38
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
414269,Shortlanesend Estate,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.0
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,62.4
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,73.3
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
414269,Shortlanesend Estate,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,20.43
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,88.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.47
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
414269,Shortlanesend Estate,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.43
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.65
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,56.9
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
414269,Shortlanesend Estate,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.99
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.43
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,80.1
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
