Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
414269,Shortlanesend Estate,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.21
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
414269,Shortlanesend Estate,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414269,Shortlanesend Estate,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414269,Shortlanesend Estate,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.31
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.96
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
414269,Shortlanesend Estate,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
414269,Shortlanesend Estate,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414269,Shortlanesend Estate,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
