Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.83
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.65
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
414269,Shortlanesend Estate,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.68
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414269,Shortlanesend Estate,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.61
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.15
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.8
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.31
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.47
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.44
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
