Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.44
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414269,Shortlanesend Estate,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
414269,Shortlanesend Estate,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.96
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.98
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
414269,Shortlanesend Estate,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.97
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,62.6
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.3
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
414269,Shortlanesend Estate,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.06
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.3
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
