Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.27
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,86.0
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.9
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
414269,Shortlanesend Estate,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
414269,Shortlanesend Estate,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
414269,Shortlanesend Estate,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414269,Shortlanesend Estate,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.2
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414269,Shortlanesend Estate,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414269,Shortlanesend Estate,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.98
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
