Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
414269,Shortlanesend Estate,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.48
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.1
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.49
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
414269,Shortlanesend Estate,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.47
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.83
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
414269,Shortlanesend Estate,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
414269,Shortlanesend Estate,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.11
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
414269,Shortlanesend Estate,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
414269,Shortlanesend Estate,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.55
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
