Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
414269,Shortlanesend Estate,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
414269,Shortlanesend Estate,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
414269,Shortlanesend Estate,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414269,Shortlanesend Estate,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.76
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
