Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
414269,Shortlanesend Estate,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
414269,Shortlanesend Estate,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.37
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
