Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414269,Shortlanesend Estate,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
414269,Shortlanesend Estate,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414269,Shortlanesend Estate,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
