Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
414269,Shortlanesend Estate,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
414269,Shortlanesend Estate,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
414269,Shortlanesend Estate,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
414269,Shortlanesend Estate,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
