Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414269,Shortlanesend Estate,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414269,Shortlanesend Estate,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.96
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414269,Shortlanesend Estate,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
414269,Shortlanesend Estate,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
414269,Shortlanesend Estate,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
