Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
414269,Shortlanesend Estate,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.93
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
414269,Shortlanesend Estate,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.45
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.17
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
414269,Shortlanesend Estate,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
414269,Shortlanesend Estate,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.32
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.64
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.79
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
414269,Shortlanesend Estate,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
414269,Shortlanesend Estate,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
