Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
