Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
