Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
