Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,38.6
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,38.5
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,38.4
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
