Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
