Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414269,Shortlanesend Estate,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414269,Shortlanesend Estate,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
