Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
