Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
