Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
