Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
