Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
