Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,36.9
