Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.66
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
