Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
