Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
