Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
