Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
