Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
