Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.16
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
