Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
