Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414269,Shortlanesend Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
