Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
