Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
