Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,37.4
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
