Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
