Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,38.3
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.2
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
