Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.46
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,38.1
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,38.0
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,37.9
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,37.8
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,37.7
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,37.6
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,37.5
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,37.3
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.99
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,37.2
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,37.1
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
